Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605839,Monkton Swifts,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605839,Monkton Swifts,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605839,Monkton Swifts,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605839,Monkton Swifts,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605839,Monkton Swifts,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605839,Monkton Swifts,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605839,Monkton Swifts,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
