Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605839,Monkton Swifts,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605839,Monkton Swifts,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605839,Monkton Swifts,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605839,Monkton Swifts,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605839,Monkton Swifts,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605839,Monkton Swifts,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
605839,Monkton Swifts,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605839,Monkton Swifts,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605839,Monkton Swifts,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
