Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605839,Monkton Swifts,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605839,Monkton Swifts,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605839,Monkton Swifts,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605839,Monkton Swifts,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605839,Monkton Swifts,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605839,Monkton Swifts,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605839,Monkton Swifts,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
