Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605839,Monkton Swifts,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605839,Monkton Swifts,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605839,Monkton Swifts,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605839,Monkton Swifts,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
605839,Monkton Swifts,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605839,Monkton Swifts,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
605839,Monkton Swifts,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605839,Monkton Swifts,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
