Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605839,Monkton Swifts,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605839,Monkton Swifts,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605839,Monkton Swifts,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605839,Monkton Swifts,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605839,Monkton Swifts,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605839,Monkton Swifts,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
