Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605839,Monkton Swifts,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605839,Monkton Swifts,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.5
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605839,Monkton Swifts,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.4
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605839,Monkton Swifts,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.3
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605839,Monkton Swifts,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,15.1
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605839,Monkton Swifts,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,15.0
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605839,Monkton Swifts,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,14.9
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605839,Monkton Swifts,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
