Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,14.7
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605839,Monkton Swifts,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,14.6
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605839,Monkton Swifts,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
605839,Monkton Swifts,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605839,Monkton Swifts,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605839,Monkton Swifts,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605839,Monkton Swifts,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605839,Monkton Swifts,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605839,Monkton Swifts,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
