Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605839,Monkton Swifts,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.2
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605839,Monkton Swifts,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.2
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605839,Monkton Swifts,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,14.2
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,14.2
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
