Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605839,Monkton Swifts,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605839,Monkton Swifts,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605839,Monkton Swifts,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605839,Monkton Swifts,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605839,Monkton Swifts,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605839,Monkton Swifts,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
