Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
