Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.1
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605839,Monkton Swifts,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.1
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.0
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.1
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.1
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605839,Monkton Swifts,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.1
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
