Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.1
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.2
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.3
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
