Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,14.4
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,14.5
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,14.6
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,14.6
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,14.6
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,14.6
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,14.7
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,14.7
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,14.7
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
