Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,14.8
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,14.8
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,14.8
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,14.9
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,14.9
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,14.9
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,15.0
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,15.0
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
