Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,15.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,15.0
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.1
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,15.1
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605839,Monkton Swifts,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,15.1
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,15.2
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.2
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,15.2
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,15.3
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.3
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
